Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.7
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
601265,Castle Museum Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
601265,Castle Museum Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601265,Castle Museum Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601265,Castle Museum Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
601265,Castle Museum Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601265,Castle Museum Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
