Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
601265,Castle Museum Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
601265,Castle Museum Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601265,Castle Museum Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
601265,Castle Museum Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601265,Castle Museum Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601265,Castle Museum Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
601265,Castle Museum Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
