Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601265,Castle Museum Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
601265,Castle Museum Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
601265,Castle Museum Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
601265,Castle Museum Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
601265,Castle Museum Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
601265,Castle Museum Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601265,Castle Museum Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.32
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
