Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
601265,Castle Museum Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.74
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
601265,Castle Museum Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.8
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601265,Castle Museum Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601265,Castle Museum Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
601265,Castle Museum Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601265,Castle Museum Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
601265,Castle Museum Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601265,Castle Museum Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
601265,Castle Museum Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
