Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601265,Castle Museum Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
601265,Castle Museum Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601265,Castle Museum Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
601265,Castle Museum Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
601265,Castle Museum Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
601265,Castle Museum Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601265,Castle Museum Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
