Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
601265,Castle Museum Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
601265,Castle Museum Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
601265,Castle Museum Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
601265,Castle Museum Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
601265,Castle Museum Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
601265,Castle Museum Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
