Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601265,Castle Museum Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601265,Castle Museum Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
601265,Castle Museum Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
601265,Castle Museum Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
601265,Castle Museum Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
601265,Castle Museum Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601265,Castle Museum Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
