Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
601265,Castle Museum Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
601265,Castle Museum Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
601265,Castle Museum Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
601265,Castle Museum Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
601265,Castle Museum Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
601265,Castle Museum Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
601265,Castle Museum Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
601265,Castle Museum Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.4
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
