Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
601265,Castle Museum Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
601265,Castle Museum Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
601265,Castle Museum Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
601265,Castle Museum Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
