Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
601265,Castle Museum Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
601265,Castle Museum Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
601265,Castle Museum Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601265,Castle Museum Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
