Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601265,Castle Museum Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
601265,Castle Museum Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
601265,Castle Museum Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
601265,Castle Museum Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
