Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
601265,Castle Museum Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
601265,Castle Museum Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
601265,Castle Museum Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.2
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601265,Castle Museum Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.2
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
601265,Castle Museum Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601265,Castle Museum Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
601265,Castle Museum Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
601265,Castle Museum Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
