Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
601265,Castle Museum Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
601265,Castle Museum Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
601265,Castle Museum Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
601265,Castle Museum Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
601265,Castle Museum Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601265,Castle Museum Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.8
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601265,Castle Museum Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.8
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
601265,Castle Museum Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.8
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
