Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
601265,Castle Museum Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.8
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
601265,Castle Museum Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.8
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601265,Castle Museum Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.8
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
601265,Castle Museum Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.8
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
601265,Castle Museum Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.7
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
601265,Castle Museum Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.7
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601265,Castle Museum Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.6
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
601265,Castle Museum Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.6
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601265,Castle Museum Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
