Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.5
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
601265,Castle Museum Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.5
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
601265,Castle Museum Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.5
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
601265,Castle Museum Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.5
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
601265,Castle Museum Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.4
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
601265,Castle Museum Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.4
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
601265,Castle Museum Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.3
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
601265,Castle Museum Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.3
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601265,Castle Museum Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
