Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.2
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
601265,Castle Museum Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.2
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
601265,Castle Museum Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.1
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
601265,Castle Museum Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.1
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
601265,Castle Museum Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.0
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
601265,Castle Museum Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,14.9
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
601265,Castle Museum Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,14.9
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
601265,Castle Museum Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,14.8
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
601265,Castle Museum Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,14.8
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
