Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,14.8
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,14.7
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
601265,Castle Museum Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601265,Castle Museum Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.2
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601265,Castle Museum Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.2
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
601265,Castle Museum Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
