Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601265,Castle Museum Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
601265,Castle Museum Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601265,Castle Museum Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
601265,Castle Museum Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601265,Castle Museum Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
601265,Castle Museum Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
