Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601265,Castle Museum Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
601265,Castle Museum Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601265,Castle Museum Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
601265,Castle Museum Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
601265,Castle Museum Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.84
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
601265,Castle Museum Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.81
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.36
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
601265,Castle Museum Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.91
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
601265,Castle Museum Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.41
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
