Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
601265,Castle Museum Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.37
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
601265,Castle Museum Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
601265,Castle Museum Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.24
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
601265,Castle Museum Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.01
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.41
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
601265,Castle Museum Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
601265,Castle Museum Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
601265,Castle Museum Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
601265,Castle Museum Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
601265,Castle Museum Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
