Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
601265,Castle Museum Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
601265,Castle Museum Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601265,Castle Museum Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601265,Castle Museum Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
601265,Castle Museum Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
601265,Castle Museum Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
601265,Castle Museum Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
