Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601265,Castle Museum Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
601265,Castle Museum Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
601265,Castle Museum Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
601265,Castle Museum Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601265,Castle Museum Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
