Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
601265,Castle Museum Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
601265,Castle Museum Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601265,Castle Museum Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601265,Castle Museum Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.7
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
601265,Castle Museum Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.7
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
601265,Castle Museum Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
