Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
601265,Castle Museum Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.7
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
601265,Castle Museum Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601265,Castle Museum Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601265,Castle Museum Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
601265,Castle Museum Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
