Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601265,Castle Museum Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
601265,Castle Museum Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
601265,Castle Museum Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
601265,Castle Museum Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
