Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
601265,Castle Museum Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
601265,Castle Museum Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601265,Castle Museum Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
