Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
601265,Castle Museum Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601265,Castle Museum Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
601265,Castle Museum Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
