Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
601265,Castle Museum Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.8
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601265,Castle Museum Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
601265,Castle Museum Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601265,Castle Museum Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601265,Castle Museum Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601265,Castle Museum Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601265,Castle Museum Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,16.9
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
601265,Castle Museum Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
