Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
601265,Castle Museum Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
601265,Castle Museum Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
601265,Castle Museum Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601265,Castle Museum Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
601265,Castle Museum Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
601265,Castle Museum Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
601265,Castle Museum Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.1
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
601265,Castle Museum Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
