Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
601265,Castle Museum Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.2
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
601265,Castle Museum Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601265,Castle Museum Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
601265,Castle Museum Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
601265,Castle Museum Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.3
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601265,Castle Museum Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
601265,Castle Museum Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
601265,Castle Museum Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
601265,Castle Museum Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
