Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,17.4
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
601265,Castle Museum Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
601265,Castle Museum Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
601265,Castle Museum Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
601265,Castle Museum Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601265,Castle Museum Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.5
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
601265,Castle Museum Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601265,Castle Museum Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
601265,Castle Museum Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
