Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
601265,Castle Museum Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601265,Castle Museum Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
601265,Castle Museum Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,17.6
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
601265,Castle Museum Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,17.7
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
601265,Castle Museum Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,17.7
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
601265,Castle Museum Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
601265,Castle Museum Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
601265,Castle Museum Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
601265,Castle Museum Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
