Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601265,Castle Museum Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.8
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601265,Castle Museum Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.7
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.6
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
601265,Castle Museum Haverfordwest,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601265,Castle Museum Haverfordwest,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
