Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601265,Castle Museum Haverfordwest,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.5
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
601265,Castle Museum Haverfordwest,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601265,Castle Museum Haverfordwest,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.4
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
601265,Castle Museum Haverfordwest,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
601265,Castle Museum Haverfordwest,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.3
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
601265,Castle Museum Haverfordwest,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.2
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
601265,Castle Museum Haverfordwest,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
601265,Castle Museum Haverfordwest,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
