Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
601265,Castle Museum Haverfordwest,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
601265,Castle Museum Haverfordwest,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
601265,Castle Museum Haverfordwest,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
601265,Castle Museum Haverfordwest,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
601265,Castle Museum Haverfordwest,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
601265,Castle Museum Haverfordwest,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
