Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.9
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601265,Castle Museum Haverfordwest,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
601265,Castle Museum Haverfordwest,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
601265,Castle Museum Haverfordwest,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601265,Castle Museum Haverfordwest,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
601265,Castle Museum Haverfordwest,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
601265,Castle Museum Haverfordwest,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
601265,Castle Museum Haverfordwest,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601265,Castle Museum Haverfordwest,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
