Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
601265,Castle Museum Haverfordwest,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
601265,Castle Museum Haverfordwest,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
601265,Castle Museum Haverfordwest,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
601265,Castle Museum Haverfordwest,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
601265,Castle Museum Haverfordwest,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601265,Castle Museum Haverfordwest,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
601265,Castle Museum Haverfordwest,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
601265,Castle Museum Haverfordwest,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
601265,Castle Museum Haverfordwest,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
