Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
601265,Castle Museum Haverfordwest,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601265,Castle Museum Haverfordwest,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
601265,Castle Museum Haverfordwest,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
601265,Castle Museum Haverfordwest,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601265,Castle Museum Haverfordwest,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
601265,Castle Museum Haverfordwest,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
601265,Castle Museum Haverfordwest,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
601265,Castle Museum Haverfordwest,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
