Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
601265,Castle Museum Haverfordwest,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
601265,Castle Museum Haverfordwest,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
601265,Castle Museum Haverfordwest,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601265,Castle Museum Haverfordwest,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
601265,Castle Museum Haverfordwest,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
601265,Castle Museum Haverfordwest,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
601265,Castle Museum Haverfordwest,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
601265,Castle Museum Haverfordwest,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
