Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
601265,Castle Museum Haverfordwest,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
601265,Castle Museum Haverfordwest,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
601265,Castle Museum Haverfordwest,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
601265,Castle Museum Haverfordwest,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
601265,Castle Museum Haverfordwest,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
601265,Castle Museum Haverfordwest,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
601265,Castle Museum Haverfordwest,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
601265,Castle Museum Haverfordwest,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
601265,Castle Museum Haverfordwest,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
