Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601265,Castle Museum Haverfordwest,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601265,Castle Museum Haverfordwest,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.1
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
601265,Castle Museum Haverfordwest,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
